Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110406,The Cres Henleaze,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110406,The Cres Henleaze,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
