Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110406,The Cres Henleaze,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110406,The Cres Henleaze,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
