Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110406,The Cres Henleaze,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110406,The Cres Henleaze,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110406,The Cres Henleaze,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110406,The Cres Henleaze,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
