Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110406,The Cres Henleaze,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110406,The Cres Henleaze,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
110406,The Cres Henleaze,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110406,The Cres Henleaze,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110406,The Cres Henleaze,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
