Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110406,The Cres Henleaze,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110406,The Cres Henleaze,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110406,The Cres Henleaze,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.98
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110406,The Cres Henleaze,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110406,The Cres Henleaze,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110406,The Cres Henleaze,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110406,The Cres Henleaze,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110406,The Cres Henleaze,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
