Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.27
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110406,The Cres Henleaze,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110406,The Cres Henleaze,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.91
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110406,The Cres Henleaze,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.4
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.4
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110406,The Cres Henleaze,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.4
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
