Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.48
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110406,The Cres Henleaze,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110406,The Cres Henleaze,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110406,The Cres Henleaze,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.34
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110406,The Cres Henleaze,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
110406,The Cres Henleaze,2023-05-30T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
