Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.5
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.52
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.3
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
