Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.21
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.54
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.53
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.38
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.73
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.2
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.17
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.41
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.43
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110406,The Cres Henleaze,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.3
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.51
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110406,The Cres Henleaze,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.24
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
