Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110406,The Cres Henleaze,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110406,The Cres Henleaze,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110406,The Cres Henleaze,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
