Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.69
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.11
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.68
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.64
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.8
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
