Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
