Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.58
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.61
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.68
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
