Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
