Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110406,The Cres Henleaze,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.09
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110406,The Cres Henleaze,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.69
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
