Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110406,The Cres Henleaze,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.68
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110406,The Cres Henleaze,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.43
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110406,The Cres Henleaze,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110406,The Cres Henleaze,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110406,The Cres Henleaze,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110406,The Cres Henleaze,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
