Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110406,The Cres Henleaze,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.85
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110406,The Cres Henleaze,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110406,The Cres Henleaze,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
110406,The Cres Henleaze,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110406,The Cres Henleaze,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
