Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110406,The Cres Henleaze,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110406,The Cres Henleaze,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
110406,The Cres Henleaze,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110406,The Cres Henleaze,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.88
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110406,The Cres Henleaze,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110406,The Cres Henleaze,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
110406,The Cres Henleaze,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
