Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.17
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110406,The Cres Henleaze,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110406,The Cres Henleaze,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.21
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110406,The Cres Henleaze,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.08
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110406,The Cres Henleaze,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.32
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
