Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110406,The Cres Henleaze,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110406,The Cres Henleaze,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.19
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.13
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.49
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.84
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110406,The Cres Henleaze,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
