Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.3
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110406,The Cres Henleaze,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.16
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
