Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.42
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.44
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.45
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.3
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110406,The Cres Henleaze,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.65
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.09
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110406,The Cres Henleaze,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
