Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.5
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110406,The Cres Henleaze,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.67
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.35
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110406,The Cres Henleaze,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110406,The Cres Henleaze,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.38
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
