Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110406,The Cres Henleaze,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110406,The Cres Henleaze,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
110406,The Cres Henleaze,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110406,The Cres Henleaze,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110406,The Cres Henleaze,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110406,The Cres Henleaze,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
