Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
