Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
110406,The Cres Henleaze,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
