Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
