Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110406,The Cres Henleaze,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110406,The Cres Henleaze,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.83
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110406,The Cres Henleaze,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
