Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110406,The Cres Henleaze,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110406,The Cres Henleaze,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110406,The Cres Henleaze,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110406,The Cres Henleaze,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.24
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110406,The Cres Henleaze,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110406,The Cres Henleaze,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
