Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110406,The Cres Henleaze,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110406,The Cres Henleaze,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110406,The Cres Henleaze,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110406,The Cres Henleaze,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110406,The Cres Henleaze,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110406,The Cres Henleaze,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.62
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
