Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.56
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110406,The Cres Henleaze,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.3
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
