Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.93
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.18
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.43
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
