Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.77
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.0
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
