Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110406,The Cres Henleaze,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.09
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110406,The Cres Henleaze,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.36
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110406,The Cres Henleaze,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
