Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.09
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110406,The Cres Henleaze,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.85
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.52
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110406,The Cres Henleaze,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.23
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.53
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.32
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.47
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.54
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
