Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110406,The Cres Henleaze,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
110406,The Cres Henleaze,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
