Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.7
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.2
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
