Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.48
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.46
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110406,The Cres Henleaze,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110406,The Cres Henleaze,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
