Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110406,The Cres Henleaze,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110406,The Cres Henleaze,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.88
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.27
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.26
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110406,The Cres Henleaze,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.24
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110406,The Cres Henleaze,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.7
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
