Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110406,The Cres Henleaze,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.75
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110406,The Cres Henleaze,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.17
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110406,The Cres Henleaze,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.37
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110406,The Cres Henleaze,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110406,The Cres Henleaze,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110406,The Cres Henleaze,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110406,The Cres Henleaze,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110406,The Cres Henleaze,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.68
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110406,The Cres Henleaze,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110406,The Cres Henleaze,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
