Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110406,The Cres Henleaze,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.36
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110406,The Cres Henleaze,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110406,The Cres Henleaze,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110406,The Cres Henleaze,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110406,The Cres Henleaze,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
110406,The Cres Henleaze,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110406,The Cres Henleaze,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.1
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110406,The Cres Henleaze,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.67
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.54
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
110406,The Cres Henleaze,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
