Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110406,The Cres Henleaze,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.26
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110406,The Cres Henleaze,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.11
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110406,The Cres Henleaze,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110406,The Cres Henleaze,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110406,The Cres Henleaze,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110406,The Cres Henleaze,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
