Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.76
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.32
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.6
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.61
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.22
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.11
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
