Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.01
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.28
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.92
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.46
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110406,The Cres Henleaze,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.94
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.75
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110406,The Cres Henleaze,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
