Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110406,The Cres Henleaze,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.4
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.45
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.35
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
