Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.98
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110406,The Cres Henleaze,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.22
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
