Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110406,The Cres Henleaze,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.82
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110406,The Cres Henleaze,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
