Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
