Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
