Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
