Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
