Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110406,The Cres Henleaze,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110406,The Cres Henleaze,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.92
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110406,The Cres Henleaze,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
