Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110406,The Cres Henleaze,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110406,The Cres Henleaze,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110406,The Cres Henleaze,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110406,The Cres Henleaze,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110406,The Cres Henleaze,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.19
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110406,The Cres Henleaze,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110406,The Cres Henleaze,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.23
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
