Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110406,The Cres Henleaze,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110406,The Cres Henleaze,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110406,The Cres Henleaze,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110406,The Cres Henleaze,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110406,The Cres Henleaze,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.31
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110406,The Cres Henleaze,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.49
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110406,The Cres Henleaze,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110406,The Cres Henleaze,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.0
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110406,The Cres Henleaze,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.5
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
