Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110406,The Cres Henleaze,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.27
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110406,The Cres Henleaze,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
110406,The Cres Henleaze,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.14
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110406,The Cres Henleaze,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110406,The Cres Henleaze,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.23
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.54
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110406,The Cres Henleaze,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.46
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
