Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.73
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110406,The Cres Henleaze,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110406,The Cres Henleaze,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.83
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110406,The Cres Henleaze,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
