Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.2
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.64
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.64
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
