Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.65
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.08
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.15
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.35
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.79
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
