Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.54
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.96
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.4
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.12
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.11
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.16
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
