Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.5
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
