Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110406,The Cres Henleaze,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110406,The Cres Henleaze,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.22
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110406,The Cres Henleaze,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
