Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
