Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
