Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.4
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.58
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
